Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,47.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,98.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,150.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182161,The Penns,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
182161,The Penns,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85852
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90262
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8305
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80798
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89328
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84411
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83185
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87552
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,46.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,81.62
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
182161,The Penns,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84869
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89194
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85769
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82257
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89529
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80084
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86673
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82116
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88989
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182161,The Penns,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,82.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,130.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
182161,The Penns,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86007
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84866
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88788
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88363
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88611
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80237
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82519
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87652
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,8.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79422
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86954
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182161,The Penns,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,61.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,103.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182161,The Penns,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182161,The Penns,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79397
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85528
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87521
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92786
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82086
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82629
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7785
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85583
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90341
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,41.75
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,71.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182161,The Penns,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182161,The Penns,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86789
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83926
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8591
