Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90832
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81262
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84472
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80172
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90637
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85635
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,43.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,62.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
182161,The Penns,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89853
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8341
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84094
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87604
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75045
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76584
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73138
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88031
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94833
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,54.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
182161,The Penns,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
182161,The Penns,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85495
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82889
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82623
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87988
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86432
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78622
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74078
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93964
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86035
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87424
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,66.12
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182161,The Penns,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79724
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84176
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90704
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87594
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82663
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7297
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77514
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88305
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83609
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,7.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85525
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87326
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,63.75
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
182161,The Penns,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77475
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85583
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85595
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82589
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
