Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75976
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7706
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82123
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,10.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82498
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89993
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,42.62
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,60.88
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
182161,The Penns,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87649
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8378
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90286
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92105
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8804
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86139
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76162
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79248
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82733
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85162
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,50.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
182161,The Penns,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90478
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83593
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90738
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8634
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82754
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81607
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83178
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80661
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79864
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,9.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8165
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88248
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182161,The Penns,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,51.5
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
182161,The Penns,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90893
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80151
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84906
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8674
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81323
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79977
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75622
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82943
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84186
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,52.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
182161,The Penns,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182161,The Penns,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90597
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8728
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89441
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85675
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86392
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76471
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.69
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79846
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72866
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82272
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85602
