Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80749
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,38.88
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,58.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182161,The Penns,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
182161,The Penns,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9249
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82544
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90588
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86316
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84216
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82937
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83554
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68341
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71835
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,9.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83154
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,38.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,49.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
182161,The Penns,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182161,The Penns,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92126
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88095
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,34.62
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87942
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88162
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81677
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.81
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7958
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63403
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78506
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,9.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84814
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,38.62
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,54.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
182161,The Penns,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88354
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8743
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8931
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7951
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76056
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61874
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79883
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,10.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84289
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90515
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,59.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,94.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182161,The Penns,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182161,The Penns,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82849
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87344
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84198
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78146
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.94
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79821
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64001
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7948
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85428
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87362
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,56.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
