Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182161,The Penns,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85153
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80075
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87851
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78769
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.06
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78885
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68157
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85077
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,10.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85248
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83319
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182161,The Penns,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,40.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,55.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88843
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83304
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9183
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8659
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85281
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75552
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73758
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63757
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86648
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89059
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,53.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
182161,The Penns,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92377
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83432
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93484
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87179
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8432
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79608
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79507
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71493
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83636
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84506
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84204
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,40.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,52.75
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
182161,The Penns,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90954
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88714
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,36.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88006
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86954
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81109
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.31
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78195
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74386
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85528
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87127
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,43.25
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,59.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,92.12
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182161,The Penns,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88235
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
