Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89722
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82608
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82177
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73977
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86505
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86288
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,60.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
182161,The Penns,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182161,The Penns,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86978
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85449
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9306
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8956
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92737
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83758
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7742
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79507
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88504
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,56.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,105.75
182161,The Penns,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
182161,The Penns,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.866
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81118
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91101
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8482
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7846
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79321
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,59.25
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
182161,The Penns,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
182161,The Penns,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86392
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89108
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86847
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88165
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83429
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76062
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81933
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89667
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,63.5
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88937
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84628
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81756
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9108
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8685
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79977
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80124
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
