Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8923
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88608
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,59.5
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.25
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182161,The Penns,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93835
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84964
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80465
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8652
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89181
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76757
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85562
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,10.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90323
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,43.25
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,65.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
182161,The Penns,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93201
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83865
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86184
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88626
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9252
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87579
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86709
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74478
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8862
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,58.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
182161,The Penns,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182161,The Penns,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9042
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88638
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89078
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91577
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84097
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82376
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83264
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86432
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,70.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.38
182161,The Penns,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
182161,The Penns,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86337
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88812
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89984
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83612
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84018
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82208
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86786
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,9.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92068
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
