Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,46.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,71.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,129.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
182161,The Penns,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182161,The Penns,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96228
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90918
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85946
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85898
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93634
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8558
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81555
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87176
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86618
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,46.88
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,69.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
182161,The Penns,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182161,The Penns,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96674
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89993
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87524
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87127
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87597
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83761
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83655
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82052
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,45.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,68.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
182161,The Penns,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90591
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87121
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87408
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90753
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85953
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84787
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82324
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,69.25
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,129.25
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
182161,The Penns,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182161,The Penns,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87182
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86075
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78427
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83581
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90671
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182161,The Penns,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,51.5
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,72.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
182161,The Penns,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
182161,The Penns,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89984
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88775
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
