Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89068
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76864
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87097
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,45.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,59.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,116.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,130.5
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
182161,The Penns,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89029
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83587
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86419
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,48.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,70.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,149.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
182161,The Penns,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
182161,The Penns,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92728
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90613
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91107
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94144
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85724
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89352
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
182161,The Penns,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,71.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,134.38
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
182161,The Penns,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
182161,The Penns,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93381
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93414
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86697
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88943
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84082
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86538
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88467
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,79.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
182161,The Penns,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
182161,The Penns,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9303
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91238
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
