Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93207
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89471
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,98.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,120.75
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
182161,The Penns,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
182161,The Penns,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93317
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88425
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88074
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,82.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
182161,The Penns,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
182161,The Penns,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91644
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88006
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89557
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,81.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,159.75
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,144.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
182161,The Penns,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90652
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93243
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88608
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,65.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,99.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
182161,The Penns,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
182161,The Penns,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90961
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,29.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88193
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88528
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
