Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,74.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,108.25
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
182161,The Penns,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
182161,The Penns,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.914
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93124
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92261
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92377
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,81.62
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,109.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,152.25
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
182161,The Penns,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92346
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,29.12
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9415
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85675
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91208
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182161,The Penns,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,82.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,120.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,202.62
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,189.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
182161,The Penns,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,29.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,53.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84668
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93109
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,73.88
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,112.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,199.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,191.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
182161,The Penns,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86865
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90365
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182161,The Penns,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,78.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,106.25
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
182161,The Penns,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
182161,The Penns,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
