Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94989
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85025
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182161,The Penns,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,83.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,119.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,154.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,167.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,211.38
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
182161,The Penns,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
182161,The Penns,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,60.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85281
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,88.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,138.88
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,183.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,252.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
182161,The Penns,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,62.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87451
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,87.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,129.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,176.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,238.5
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,184.12
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
182161,The Penns,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,39.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,93.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,127.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.38
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,239.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,180.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,253.88
182161,The Penns,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
182161,The Penns,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95843
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,39.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,90.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,58.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
