Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90494
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92844
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,90.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,157.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,185.62
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,198.25
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,312.75
182161,The Penns,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
182161,The Penns,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94928
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,50.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,131.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,85.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,53.5
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,100.75
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,158.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.62
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,134.5
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,196.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,274.12
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,224.38
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,312.25
182161,The Penns,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
182161,The Penns,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,53.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,95.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,76.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,157.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91766
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,97.75
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,145.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,137.62
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,203.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,260.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,221.38
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,273.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
182161,The Penns,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,89.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,96.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87094
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,91.5
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,120.88
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,156.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,243.62
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,272.75
182161,The Penns,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
182161,The Penns,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,86.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,101.38
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,132.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77792
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
