Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,133.75
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,222.5
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.88
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,265.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,204.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,267.75
182161,The Penns,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
182161,The Penns,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,55.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72726
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,41.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,85.62
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,261.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,218.5
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,185.75
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
182161,The Penns,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
182161,The Penns,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,37.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,65.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87222
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,85.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,112.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,208.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,268.12
182161,The Penns,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
182161,The Penns,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,35.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,80.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,87.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8237
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,89.75
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,135.25
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,169.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,273.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,201.38
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,278.88
182161,The Penns,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
182161,The Penns,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,85.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,51.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86615
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
