Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,86.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,112.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.62
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,226.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,301.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,207.25
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
182161,The Penns,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
182161,The Penns,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,38.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,88.75
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.12
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.12
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,40.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,94.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,65.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
182161,The Penns,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,138.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,297.25
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,278.75
182161,The Penns,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
182161,The Penns,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95496
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,42.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,126.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,90.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.62
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,136.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,271.75
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,211.88
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,308.62
182161,The Penns,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
182161,The Penns,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,42.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,70.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83151
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,87.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,132.5
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,177.38
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,219.25
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,318.88
182161,The Penns,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,39.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,91.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,58.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.888
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,91.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,148.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,179.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,280.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,302.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,233.75
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,335.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
182161,The Penns,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,40.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
