Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.88
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.25
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88998
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,134.62
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,214.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,298.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,232.25
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,318.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.38
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,360.5
182161,The Penns,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
182161,The Penns,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,75.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,88.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,159.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,185.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,291.88
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,223.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,341.5
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,259.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,339.25
182161,The Penns,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
182161,The Penns,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,39.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,98.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,75.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,93.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,145.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,207.12
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,314.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,233.25
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,336.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,349.62
182161,The Penns,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
182161,The Penns,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,67.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,84.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,136.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,187.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,321.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,215.88
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,308.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,342.75
182161,The Penns,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,90.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,145.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,54.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
