Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,87.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,146.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,221.38
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,316.75
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,323.88
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,247.62
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,374.5
182161,The Penns,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
182161,The Penns,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,53.88
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,99.25
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,74.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,122.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,173.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.88
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,69.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,134.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,232.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,336.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,284.5
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,345.75
182161,The Penns,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
182161,The Penns,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,40.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,93.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.12
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.12
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,84.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,128.25
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,224.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,331.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,197.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,302.38
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,233.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,328.62
182161,The Penns,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
182161,The Penns,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,39.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,91.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.12
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,83.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,116.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,226.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.75
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,194.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,293.25
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,237.12
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,315.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
182161,The Penns,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,44.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,101.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,72.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
