Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,87.25
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,130.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,220.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,314.38
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,332.62
182161,The Penns,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
182161,The Penns,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,32.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,80.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,85.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,157.88
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,216.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,287.25
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,202.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,285.38
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,236.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,366.5
182161,The Penns,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
182161,The Penns,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,72.25
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,81.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,134.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,227.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,304.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,268.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.38
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,302.12
182161,The Penns,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
182161,The Penns,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,92.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,59.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,173.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
182161,The Penns,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,77.88
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,116.5
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,202.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,273.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,271.75
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,311.25
182161,The Penns,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
182161,The Penns,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,74.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,147.12
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,214.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,320.38
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,259.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,262.5
182161,The Penns,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
182161,The Penns,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
