Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,72.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,150.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,117.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,153.25
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,241.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,200.62
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,301.75
182161,The Penns,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
182161,The Penns,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86304
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,129.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,132.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,259.88
182161,The Penns,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
182161,The Penns,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96509
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92856
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
182161,The Penns,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,66.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,110.75
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,205.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,236.88
182161,The Penns,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
182161,The Penns,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94266
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93384
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93399
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,66.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,110.88
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,193.38
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,159.75
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
182161,The Penns,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
