Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,119.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,184.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,237.62
182161,The Penns,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
182161,The Penns,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88977
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,124.12
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,183.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,244.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
182161,The Penns,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88223
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91214
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88556
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88055
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91485
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182161,The Penns,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,54.25
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,83.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
182161,The Penns,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182161,The Penns,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84744
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93313
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88885
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79611
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88425
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,86.75
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,157.5
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182161,The Penns,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94083
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83725
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88199
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70742
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
182161,The Penns,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
