Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,56.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,78.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,93.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,124.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
182161,The Penns,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
182161,The Penns,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84411
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77176
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62982
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,90.62
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,127.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
182161,The Penns,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
182161,The Penns,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9227
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81781
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93368
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84265
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77005
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91394
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89001
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,103.12
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,182.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
182161,The Penns,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88214
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92435
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75839
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182161,The Penns,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,53.25
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,89.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.12
182161,The Penns,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
182161,The Penns,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92056
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91019
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89612
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83337
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,103.5
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,122.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
182161,The Penns,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
182161,The Penns,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8793
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
