Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91763
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92251
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77984
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86523
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90277
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182161,The Penns,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,62.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,99.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,155.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
182161,The Penns,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
182161,The Penns,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93185
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94424
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83389
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8865
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182161,The Penns,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,99.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,151.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,133.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,187.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
182161,The Penns,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90369
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84283
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85879
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85071
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8667
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182161,The Penns,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,105.38
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,173.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,185.5
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,153.62
182161,The Penns,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
182161,The Penns,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91019
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91836
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86175
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78955
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87921
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,87.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
182161,The Penns,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
182161,The Penns,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91614
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84967
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80548
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82074
