Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89038
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,82.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,156.5
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
182161,The Penns,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
182161,The Penns,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92401
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,70.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86517
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88717
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87543
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,82.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,157.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
182161,The Penns,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
182161,The Penns,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88949
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90408
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89853
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85202
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90661
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86462
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,85.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,157.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
182161,The Penns,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
182161,The Penns,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89349
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86639
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,84.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,52.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89615
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89804
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87552
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,63.25
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,112.38
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,122.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,173.12
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
182161,The Penns,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
182161,The Penns,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89432
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80117
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,42.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,79.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93484
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93942
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87945
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
