Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,96.12
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
182161,The Penns,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
182161,The Penns,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.06
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89596
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75814
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,75.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91656
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.858
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88571
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8952
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,56.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,93.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182161,The Penns,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
182161,The Penns,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93103
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88782
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88766
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84555
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,81.75
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
182161,The Penns,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91199
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9118
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92795
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91974
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,64.25
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,103.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
182161,The Penns,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
182161,The Penns,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91223
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90372
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93719
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91846
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89285
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91296
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
182161,The Penns,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,57.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,103.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,115.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,183.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182161,The Penns,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
182161,The Penns,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
