Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92581
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77099
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,37.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,73.12
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83499
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,105.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,146.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,62.5
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182161,The Penns,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79052
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,38.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92175
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89322
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88135
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89834
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85556
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,71.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,112.88
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,178.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,65.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
182161,The Penns,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.69
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79052
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,77.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94092
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92505
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90237
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,66.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,111.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,156.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
182161,The Penns,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92932
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82599
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,27.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,85.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81607
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91687
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85153
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84036
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90234
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,65.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,124.5
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,122.12
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,121.88
182161,The Penns,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182161,The Penns,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9147
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,79.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,60.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8717
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
