Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86395
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91254
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90463
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,100.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,128.88
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,80.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
182161,The Penns,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
182161,The Penns,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92227
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88641
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,35.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,74.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89029
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94018
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86157
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93652
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,103.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,178.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
182161,The Penns,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
182161,The Penns,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90643
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83197
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87488
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182161,The Penns,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,85.25
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,174.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
182161,The Penns,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182161,The Penns,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91055
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,31.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90387
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,116.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,148.62
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,197.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,103.12
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,222.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
182161,The Penns,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
182161,The Penns,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93378
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86227
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
