Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,59.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,91.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,133.25
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,170.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
182161,The Penns,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
182161,The Penns,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85888
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87955
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93735
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94504
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,63.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,104.62
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,141.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,166.12
182161,The Penns,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
182161,The Penns,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90155
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85156
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91135
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87939
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,99.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,185.75
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,98.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,141.62
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
182161,The Penns,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
182161,The Penns,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,82.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92581
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88705
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92383
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,91.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,191.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,180.88
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,204.5
182161,The Penns,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92346
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88495
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87311
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9172
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,61.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,93.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
