Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
182161,The Penns,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
182161,The Penns,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8938
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84121
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94397
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182161,The Penns,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,99.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,132.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
182161,The Penns,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92078
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94464
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93204
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182161,The Penns,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,108.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
182161,The Penns,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
182161,The Penns,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86331
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92523
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,37.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,81.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,180.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,191.88
182161,The Penns,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
182161,The Penns,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93521
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,124.75
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,199.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,195.12
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
182161,The Penns,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
182161,The Penns,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,67.62
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
