Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,48.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9097
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,95.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
182161,The Penns,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
182161,The Penns,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,58.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,55.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89627
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91455
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,182.12
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,204.88
182161,The Penns,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
182161,The Penns,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94897
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90881
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8887
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,68.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,122.38
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,132.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
182161,The Penns,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
182161,The Penns,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94678
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,33.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,90.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,123.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93378
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,110.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,73.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,146.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,163.12
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,256.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,241.88
182161,The Penns,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
182161,The Penns,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95068
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,38.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,119.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,75.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92966
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92767
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
