Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,76.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,175.75
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,242.38
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,292.88
182161,The Penns,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
182161,The Penns,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,105.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,63.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,56.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92676
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182161,The Penns,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,73.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,142.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,204.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,160.75
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,266.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
182161,The Penns,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,48.5
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,106.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,76.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91336
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,71.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,143.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,202.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,198.12
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,287.5
182161,The Penns,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
182161,The Penns,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,99.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88956
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182161,The Penns,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,62.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,125.38
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.62
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
182161,The Penns,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94144
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95126
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
