Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,134.62
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,204.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,205.75
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
182161,The Penns,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
182161,The Penns,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89349
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,141.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,238.88
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,255.5
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,270.75
182161,The Penns,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
182161,The Penns,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,68.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9541
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,137.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,264.12
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,146.5
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
182161,The Penns,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
182161,The Penns,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,111.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,207.62
182161,The Penns,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
182161,The Penns,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,106.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,64.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8627
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9024
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89129
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86069
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,62.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90945
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,88.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,180.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.75
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,275.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
182161,The Penns,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
182161,The Penns,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95117
