Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85122
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9014
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82773
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90909
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90341
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,147.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,121.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,225.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
182161,The Penns,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84802
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86581
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8529
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86816
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,51.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,91.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,166.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,173.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
182161,The Penns,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
182161,The Penns,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91922
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92523
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91415
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8876
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90167
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90777
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91693
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182161,The Penns,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,49.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,74.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,126.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
182161,The Penns,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92288
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92905
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94699
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92389
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93802
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92828
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91043
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87729
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89642
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,49.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,79.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,144.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
182161,The Penns,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
182161,The Penns,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94195
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83371
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
