Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92288
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88022
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86215
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,47.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,78.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
182161,The Penns,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93487
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88901
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,46.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84073
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92215
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88098
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91653
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,45.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,77.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,121.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
182161,The Penns,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
182161,The Penns,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89252
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88959
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87201
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88098
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82119
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81381
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,42.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,59.62
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182161,The Penns,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87793
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8688
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86032
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89056
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79138
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78247
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93075
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,43.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,82.5
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
182161,The Penns,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
182161,The Penns,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90646
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85315
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85861
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91681
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87951
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.798
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91388
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
