Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79782
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,61.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
182161,The Penns,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89725
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90204
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86749
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92706
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90008
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83496
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92645
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.63
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7778
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,43.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,64.5
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89328
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85635
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83981
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92724
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91211
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79602
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88269
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88397
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,60.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182161,The Penns,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
182161,The Penns,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91437
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89398
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84778
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88574
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75613
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82126
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91745
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8247
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84637
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,41.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,59.75
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89633
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84985
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86923
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84421
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81006
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80304
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82632
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92645
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83087
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,58.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
