Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
182161,The Penns,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90988
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88351
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86078
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90713
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79135
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8027
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85998
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81839
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91519
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182161,The Penns,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,60.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
182161,The Penns,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182161,The Penns,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89517
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87475
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8501
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79388
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9024
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82028
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81268
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92099
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93286
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83111
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,54.5
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182161,The Penns,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90137
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85507
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82507
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71734
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86474
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84308
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8092
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8421
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81567
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,62.25
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
182161,The Penns,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90036
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85324
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84396
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7333
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89731
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85211
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81091
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86835
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90448
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92255
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90603
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182161,The Penns,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,65.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182161,The Penns,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90155
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84256
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88077
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
