Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80453
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83221
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79641
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84961
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,9.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9046
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88592
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,58.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
182161,The Penns,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
182161,The Penns,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88205
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87475
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86886
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85916
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90777
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83249
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84363
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8508
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81714
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,56.88
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
182161,The Penns,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88901
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88388
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83807
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84381
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87982
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84665
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89493
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82531
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83401
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
182161,The Penns,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,43.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,65.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,109.62
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,88.38
182161,The Penns,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92221
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86755
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90481
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83355
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84518
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81247
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83444
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87344
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83957
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82672
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,65.5
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
182161,The Penns,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84082
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89865
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80005
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90466
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84225
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7753
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89081
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,12.62
