Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86136
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76123
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,58.25
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182161,The Penns,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92883
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84735
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90207
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84286
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88946
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81149
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,8.88
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85888
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,37.5
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,61.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182161,The Penns,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91299
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89438
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84689
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88653
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77954
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83084
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84521
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83716
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89422
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85818
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,55.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182161,The Penns,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89609
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92853
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.866
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92731
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81656
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74997
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.879
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81674
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83462
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92547
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82934
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91107
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84619
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80822
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84228
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84811
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83938
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8121
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93356
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
