Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,39.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,61.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
182161,The Penns,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91675
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86883
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91864
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81418
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91171
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78637
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87179
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88641
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83532
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88864
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,40.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,54.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,61.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,76.5
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
182161,The Penns,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89194
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82306
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89703
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83719
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88092
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8436
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85113
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87375
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81082
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,55.25
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
182161,The Penns,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84588
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85382
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90066
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85486
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83453
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83981
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82138
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87091
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81735
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,43.12
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,55.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
182161,The Penns,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
182161,The Penns,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85397
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87674
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91067
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82593
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86703
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80023
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85882
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83166
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83514
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90872
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79205
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,42.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,65.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,107.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182161,The Penns,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88626
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8587
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
