Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87497
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83069
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80462
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86065
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75485
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8793
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92419
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88965
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
182161,The Penns,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182161,The Penns,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8793
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90674
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88797
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88013
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8435
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.69
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76031
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88882
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89517
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,56.38
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
182161,The Penns,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91254
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83774
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.905
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86786
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88711
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8471
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80859
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92871
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83252
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,43.12
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,56.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182161,The Penns,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87973
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88055
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89493
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.892
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79757
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87057
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81595
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8024
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82654
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90954
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,45.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,58.5
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,91.38
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182161,The Penns,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182161,The Penns,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88949
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87744
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90857
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87243
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.888
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
