Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.94
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84094
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85379
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85559
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87976
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,45.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,102.38
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182161,The Penns,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89743
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92078
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91611
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88238
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88678
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.69
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85513
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81332
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87875
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,44.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,64.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,103.25
182161,The Penns,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90756
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92721
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90149
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90326
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8457
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.56
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74685
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8815
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8988
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87625
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,46.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,67.88
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182161,The Penns,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
182161,The Penns,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91516
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92004
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86877
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.31
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79843
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88611
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92667
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8819
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182161,The Penns,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,46.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,70.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
182161,The Penns,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
182161,The Penns,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87048
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88513
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86941
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87707
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87634
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93198
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
