Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,47.25
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,66.12
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,116.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,88.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
182161,The Penns,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85904
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83294
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88672
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88638
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92926
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,118.75
182161,The Penns,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
182161,The Penns,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92618
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86291
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89175
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8569
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78842
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86432
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182161,The Penns,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,48.5
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,69.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
182161,The Penns,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
182161,The Penns,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92435
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88922
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86291
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85071
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87317
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,51.5
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,66.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182161,The Penns,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182161,The Penns,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86157
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83072
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90344
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8739
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88891
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92319
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,49.75
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,69.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
182161,The Penns,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
182161,The Penns,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
