Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83822
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93106
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85153
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85208
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84823
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90588
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,63.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,94.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,113.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
182161,The Penns,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83658
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90246
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8472
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,87.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83362
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,118.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,118.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,202.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
182161,The Penns,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
182161,The Penns,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89017
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,74.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86325
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,81.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,46.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81729
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87161
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182161,The Penns,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,56.88
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,154.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,255.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
182161,The Penns,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,79.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87826
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86682
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85437
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,29.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,98.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,202.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
182161,The Penns,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
182161,The Penns,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
