Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8819
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88864
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,58.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,88.38
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,128.5
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,185.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
182161,The Penns,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9335
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91424
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88519
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88354
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90683
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182161,The Penns,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,72.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,140.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.62
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
182161,The Penns,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92395
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89264
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88025
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182161,The Penns,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,88.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
182161,The Penns,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
182161,The Penns,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91858
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.914
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9234
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91434
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89926
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,69.88
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,88.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,123.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,137.5
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
182161,The Penns,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
182161,The Penns,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94406
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,46.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
