Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93173
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182161,The Penns,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,69.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,94.5
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,193.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,200.75
182161,The Penns,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
182161,The Penns,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94226
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92633
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,70.75
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,84.25
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
182161,The Penns,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,26.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92651
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89786
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88666
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9331
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,76.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,99.62
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,197.25
182161,The Penns,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
182161,The Penns,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95392
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92261
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92331
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,57.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90838
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94571
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8931
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,82.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,103.38
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,164.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,207.25
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,203.12
182161,The Penns,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
182161,The Penns,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,61.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92016
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92023
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
