Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,90.38
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,126.12
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,138.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,248.12
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.5
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,212.75
182161,The Penns,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
182161,The Penns,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94806
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92911
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79501
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,81.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,114.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,146.12
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,233.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
182161,The Penns,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90301
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80606
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,80.12
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,94.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,149.75
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,157.38
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,198.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
182161,The Penns,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92328
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,63.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91244
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82354
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,105.25
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,177.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,227.88
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
182161,The Penns,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
182161,The Penns,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92505
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86328
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,102.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,159.5
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,207.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,167.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,215.88
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.12
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,192.38
182161,The Penns,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
