Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84231
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,82.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,99.5
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,167.75
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,212.88
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,152.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,216.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182161,The Penns,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
182161,The Penns,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90063
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,83.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,107.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,158.62
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,223.5
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,238.12
182161,The Penns,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
182161,The Penns,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,69.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.38
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9266
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182161,The Penns,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,110.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,201.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,182.25
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,229.88
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
182161,The Penns,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,64.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182161,The Penns,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,104.88
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,211.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,238.88
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,171.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
182161,The Penns,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,76.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,62.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
