Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,118.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,189.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,272.5
182161,The Penns,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
182161,The Penns,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,74.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91312
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,87.38
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,107.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,265.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,177.75
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,231.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,192.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
182161,The Penns,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
182161,The Penns,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.62
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90082
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88254
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,86.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,245.5
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,158.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,225.38
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,181.75
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,268.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
182161,The Penns,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,40.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,124.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,82.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,179.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,54.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,89.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,72.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86838
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,122.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,257.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,188.25
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,273.62
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,307.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
182161,The Penns,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,55.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,111.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,84.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93585
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,96.75
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85144
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
