Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,90.5
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,141.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,293.25
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,210.62
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,263.75
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,261.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,327.38
182161,The Penns,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
182161,The Penns,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,64.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,123.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,169.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,245.12
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,189.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,267.5
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,205.25
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
182161,The Penns,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
182161,The Penns,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87405
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,86.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,103.88
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,183.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,261.25
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.38
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
182161,The Penns,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
182161,The Penns,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,85.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88531
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,84.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,114.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,196.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,265.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,292.62
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,185.88
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
182161,The Penns,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
182161,The Penns,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,66.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,51.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,107.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.5
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9064
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,89.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,136.12
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,242.75
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,224.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,306.38
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,194.88
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,256.25
182161,The Penns,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
182161,The Penns,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
