Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.38
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93878
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,84.75
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,135.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.25
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,249.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,306.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,199.5
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,333.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,103.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,71.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.75
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89886
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
182161,The Penns,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,88.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,158.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,234.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,273.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,238.88
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,331.62
182161,The Penns,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,111.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,71.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,86.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
182161,The Penns,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,90.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,142.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,179.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,235.25
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.75
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,318.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,338.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
182161,The Penns,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,35.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,70.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,47.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,113.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,91.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,153.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,282.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,253.75
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,346.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,288.62
182161,The Penns,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
182161,The Penns,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,81.62
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
