Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,47.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,101.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,90.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,131.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,206.5
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,265.38
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,233.62
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,321.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,267.12
182161,The Penns,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
182161,The Penns,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,94.62
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,57.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,104.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,93.75
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,156.62
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,177.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,276.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,266.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,337.38
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,186.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
182161,The Penns,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
182161,The Penns,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,43.12
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,108.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,75.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,98.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91101
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,79.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,124.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,301.5
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,217.75
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,334.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,208.25
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,305.88
182161,The Penns,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
182161,The Penns,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,48.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,105.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,74.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,32.12
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,124.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,175.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,77.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,118.38
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.12
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,221.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,216.75
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,326.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,222.5
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,343.25
182161,The Penns,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
182161,The Penns,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,62.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,116.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,84.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,108.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,170.62
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,36.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,116.62
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,116.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
