Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,74.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,129.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,225.12
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,283.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,367.5
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,263.62
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,349.38
182161,The Penns,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
182161,The Penns,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,39.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,91.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,74.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,116.62
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,220.5
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,316.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,331.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,241.38
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,340.12
182161,The Penns,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
182161,The Penns,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,36.62
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,84.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84363
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
182161,The Penns,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,81.12
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,132.38
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,211.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,292.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,180.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,239.88
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,220.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,300.25
182161,The Penns,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
182161,The Penns,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,42.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,95.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,67.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94971
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,97.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84207
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,91.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,71.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,163.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,204.88
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,301.38
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,222.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,309.75
182161,The Penns,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,95.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.88
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93231
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
