Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,75.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,122.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,237.5
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,154.75
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,285.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
182161,The Penns,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
182161,The Penns,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,70.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,118.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,189.38
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,280.5
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,237.25
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
182161,The Penns,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,42.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,122.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,83.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,181.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182161,The Penns,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,92.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,155.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,262.25
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,304.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
182161,The Penns,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,54.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,149.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,98.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,206.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,73.62
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,183.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,217.12
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,129.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,195.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,218.75
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,328.5
182161,The Penns,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
182161,The Penns,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,93.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,69.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,103.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,202.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,147.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,258.75
182161,The Penns,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
182161,The Penns,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,118.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,59.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
