Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,162.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86908
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,69.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,159.5
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,204.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,191.12
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,296.75
182161,The Penns,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
182161,The Penns,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84314
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83239
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90936
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,64.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,177.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,286.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
182161,The Penns,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93198
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.935
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,80.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80087
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92935
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,118.5
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,219.25
182161,The Penns,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94965
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,36.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,64.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78643
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92435
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,72.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,120.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,155.38
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,223.75
182161,The Penns,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
182161,The Penns,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,79.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
