Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90192
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87942
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,61.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,120.62
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,222.38
182161,The Penns,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
182161,The Penns,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,52.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.88
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82821
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,91.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,128.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
182161,The Penns,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,78.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90085
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89816
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90118
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88513
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,64.38
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,122.5
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,171.62
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,147.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
182161,The Penns,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
182161,The Penns,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,109.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,82.62
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,202.75
182161,The Penns,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
182161,The Penns,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,71.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91241
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
