Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,98.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
182161,The Penns,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,68.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86911
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92242
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,97.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
182161,The Penns,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
182161,The Penns,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,56.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86542
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182161,The Penns,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,94.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,107.12
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,200.88
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,186.5
182161,The Penns,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
182161,The Penns,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9057
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94623
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,59.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87018
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,34.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,105.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,194.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
182161,The Penns,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
182161,The Penns,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92642
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83581
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88901
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182161,The Penns,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,85.38
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
182161,The Penns,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
