Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90958
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85901
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9277
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,94.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,155.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,194.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
182161,The Penns,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,53.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84781
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8837
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
182161,The Penns,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,88.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
182161,The Penns,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
182161,The Penns,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86578
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94818
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88757
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,88.12
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
182161,The Penns,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
182161,The Penns,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92471
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93259
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,60.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8999
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91495
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,81.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,112.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,170.38
182161,The Penns,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
182161,The Penns,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92877
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
