Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85476
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,54.38
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,85.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.88
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
182161,The Penns,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
182161,The Penns,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78128
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,51.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,79.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,172.12
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
182161,The Penns,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
182161,The Penns,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,61.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84305
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,98.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,159.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,194.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,181.62
182161,The Penns,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
182161,The Penns,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.931
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93848
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,54.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,77.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,172.88
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
182161,The Penns,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93442
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92963
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85287
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
