Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,82.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
182161,The Penns,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
182161,The Penns,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95636
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83722
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88919
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7182
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,95.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
182161,The Penns,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
182161,The Penns,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91354
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96503
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93152
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86593
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71691
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,84.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,160.25
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,171.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
182161,The Penns,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92099
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78039
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,60.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,101.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,136.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
182161,The Penns,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
182161,The Penns,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90896
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87628
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82672
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8789
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
