Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,66.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,135.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,227.5
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182161,The Penns,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
182161,The Penns,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83465
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,134.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,223.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,161.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
182161,The Penns,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
182161,The Penns,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8844
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,69.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82187
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182161,The Penns,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,58.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,102.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,188.5
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,182.25
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182161,The Penns,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91174
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9324
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79907
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82766
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,115.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,175.25
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
182161,The Penns,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88925
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81424
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,81.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,108.38
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,156.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
182161,The Penns,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
182161,The Penns,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,67.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
