Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82367
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86899
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91455
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93292
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,83.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,198.88
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
182161,The Penns,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,91.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,61.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.909
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90906
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93817
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182161,The Penns,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,110.88
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,191.25
182161,The Penns,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79059
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,27.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
182161,The Penns,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,92.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,118.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,155.75
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
182161,The Penns,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93445
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83883
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,61.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,170.5
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
182161,The Penns,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
182161,The Penns,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,63.5
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
