Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76556
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
182161,The Penns,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,113.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,146.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,144.12
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,246.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
182161,The Penns,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
182161,The Penns,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,68.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.56
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75555
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,118.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,175.88
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
182161,The Penns,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,50.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71164
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,33.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,60.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,86.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,183.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182161,The Penns,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
182161,The Penns,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,41.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73846
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,90.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,134.25
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,190.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
182161,The Penns,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
182161,The Penns,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92407
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83987
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
