Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,129.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,173.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,232.75
182161,The Penns,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93491
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,112.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,153.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,229.5
182161,The Penns,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
182161,The Penns,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94543
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,97.75
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,197.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,209.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
182161,The Penns,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
182161,The Penns,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93579
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91504
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,91.38
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,124.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,206.25
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.62
182161,The Penns,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
182161,The Penns,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,55.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,93.75
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,229.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
182161,The Penns,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
