Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9422
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86423
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,65.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,128.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,169.62
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,246.5
182161,The Penns,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83105
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,53.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,124.88
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,181.75
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,241.12
182161,The Penns,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
182161,The Penns,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
182161,The Penns,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,59.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,134.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,211.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,274.88
182161,The Penns,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
182161,The Penns,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,69.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,60.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,100.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,152.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,197.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,128.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,241.5
182161,The Penns,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
182161,The Penns,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
