Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,60.12
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,93.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,127.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,176.62
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,212.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
182161,The Penns,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93323
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,64.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,99.75
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,133.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,214.38
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,217.5
182161,The Penns,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
182161,The Penns,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,60.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88507
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,59.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,113.5
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,135.12
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
182161,The Penns,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
182161,The Penns,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77749
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
182161,The Penns,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,59.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,102.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,243.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
182161,The Penns,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95148
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81201
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
